Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
