Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
