Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
