Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
