Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
