Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
