Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
