Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,33.2
