Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
414269,Shortlanesend Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.77
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414269,Shortlanesend Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.15
