Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414269,Shortlanesend Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414269,Shortlanesend Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
