Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
414269,Shortlanesend Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
414269,Shortlanesend Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
414269,Shortlanesend Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
