Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414269,Shortlanesend Estate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
414269,Shortlanesend Estate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
414269,Shortlanesend Estate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
