Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
414269,Shortlanesend Estate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
414269,Shortlanesend Estate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
414269,Shortlanesend Estate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
414269,Shortlanesend Estate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
414269,Shortlanesend Estate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
