Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
414269,Shortlanesend Estate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
414269,Shortlanesend Estate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
414269,Shortlanesend Estate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
414269,Shortlanesend Estate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.22
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
414269,Shortlanesend Estate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
414269,Shortlanesend Estate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
