Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
414269,Shortlanesend Estate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
414269,Shortlanesend Estate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
414269,Shortlanesend Estate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.3
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
414269,Shortlanesend Estate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.36
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,73.6
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
414269,Shortlanesend Estate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,18.85
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,77.2
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.58
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
414269,Shortlanesend Estate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
414269,Shortlanesend Estate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.46
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.61
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
