Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.47
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
414269,Shortlanesend Estate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.61
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
414269,Shortlanesend Estate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.58
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
414269,Shortlanesend Estate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.29
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
414269,Shortlanesend Estate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.82
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.57
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.13
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,82.6
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.43
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.7
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
414269,Shortlanesend Estate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,20.29
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.66
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,83.3
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.34
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.04
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
414269,Shortlanesend Estate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.18
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.25
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.28
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.29
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
