Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
414269,Shortlanesend Estate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,18.74
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.63
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
414269,Shortlanesend Estate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.58
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.53
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.87
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
414269,Shortlanesend Estate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.25
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
414269,Shortlanesend Estate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
414269,Shortlanesend Estate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
414269,Shortlanesend Estate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.58
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
414269,Shortlanesend Estate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
