Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
414269,Shortlanesend Estate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.87
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
