Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.94
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
