Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414269,Shortlanesend Estate,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
414269,Shortlanesend Estate,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.16
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
