Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
414269,Shortlanesend Estate,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.04
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
