Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.98
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
