Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414269,Shortlanesend Estate,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
