Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
414269,Shortlanesend Estate,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
414269,Shortlanesend Estate,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
414269,Shortlanesend Estate,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.54
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
414269,Shortlanesend Estate,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414269,Shortlanesend Estate,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
414269,Shortlanesend Estate,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
