Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
414269,Shortlanesend Estate,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.24
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.68
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.66
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
414269,Shortlanesend Estate,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.6
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
414269,Shortlanesend Estate,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
414269,Shortlanesend Estate,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.4
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,75.6
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
