Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
414269,Shortlanesend Estate,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.12
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,117.6
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.95
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.99
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
414269,Shortlanesend Estate,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
414269,Shortlanesend Estate,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.77
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.74
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
414269,Shortlanesend Estate,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
414269,Shortlanesend Estate,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,19.2
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.48
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
414269,Shortlanesend Estate,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.81
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
