Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
414269,Shortlanesend Estate,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
414269,Shortlanesend Estate,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
