Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
