Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
414269,Shortlanesend Estate,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
414269,Shortlanesend Estate,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
414269,Shortlanesend Estate,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
