Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414269,Shortlanesend Estate,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.83
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
