Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.9
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.61
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
414269,Shortlanesend Estate,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.54
