Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
