Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414269,Shortlanesend Estate,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.9
