Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
414269,Shortlanesend Estate,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.91
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
414269,Shortlanesend Estate,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.23
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
414269,Shortlanesend Estate,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.73
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
414269,Shortlanesend Estate,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.92
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.62
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.64
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.17
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.13
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
414269,Shortlanesend Estate,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
