Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
414269,Shortlanesend Estate,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
414269,Shortlanesend Estate,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.62
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
414269,Shortlanesend Estate,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
414269,Shortlanesend Estate,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
414269,Shortlanesend Estate,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
414269,Shortlanesend Estate,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.24
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
414269,Shortlanesend Estate,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.9
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.9
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
