Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
414269,Shortlanesend Estate,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
414269,Shortlanesend Estate,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.64
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
414269,Shortlanesend Estate,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.59
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
414269,Shortlanesend Estate,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
414269,Shortlanesend Estate,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
414269,Shortlanesend Estate,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
