Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
414269,Shortlanesend Estate,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
414269,Shortlanesend Estate,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.84
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
414269,Shortlanesend Estate,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.3
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
414269,Shortlanesend Estate,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.19
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.73
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,65.4
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
414269,Shortlanesend Estate,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.1
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.97
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.31
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.11
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
414269,Shortlanesend Estate,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.9
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.61
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
414269,Shortlanesend Estate,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.62
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
