Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.48
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
414269,Shortlanesend Estate,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.62
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.31
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
414269,Shortlanesend Estate,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.74
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.62
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.57
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
414269,Shortlanesend Estate,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.38
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.87
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.66
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,93.8
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.3
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.06
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
414269,Shortlanesend Estate,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.61
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.68
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.3
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.02
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
414269,Shortlanesend Estate,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,24.88
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.37
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,102.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.79
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,101.0
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.2
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.1
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.14
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
414269,Shortlanesend Estate,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,18.08
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.43
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,36.54
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,106.3
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,149.8
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,37.5
