Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.05
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
414269,Shortlanesend Estate,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,27.57
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,92.1
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,112.8
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,38.38
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.3
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.5
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.88
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
414269,Shortlanesend Estate,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,25.86
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,106.4
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,41.94
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,118.0
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,171.0
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
414269,Shortlanesend Estate,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.5
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,45.41
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,146.5
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,184.4
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
414269,Shortlanesend Estate,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.54
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.33
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,101.6
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.4
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
414269,Shortlanesend Estate,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.11
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.52
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
414269,Shortlanesend Estate,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
414269,Shortlanesend Estate,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.19
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
