Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.49
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.52
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.64
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.12
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
