Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414269,Shortlanesend Estate,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
414269,Shortlanesend Estate,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
414269,Shortlanesend Estate,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
414269,Shortlanesend Estate,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
