Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
414269,Shortlanesend Estate,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
414269,Shortlanesend Estate,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
414269,Shortlanesend Estate,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.7
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
414269,Shortlanesend Estate,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.52
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
414269,Shortlanesend Estate,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.66
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.84
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
414269,Shortlanesend Estate,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.81
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.9
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
