Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
414269,Shortlanesend Estate,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.18
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
414269,Shortlanesend Estate,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.88
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
414269,Shortlanesend Estate,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
414269,Shortlanesend Estate,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
414269,Shortlanesend Estate,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
414269,Shortlanesend Estate,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
