Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
414269,Shortlanesend Estate,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
414269,Shortlanesend Estate,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
414269,Shortlanesend Estate,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.87
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
414269,Shortlanesend Estate,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
414269,Shortlanesend Estate,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.82
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,16.12
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,68.3
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
414269,Shortlanesend Estate,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
