Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.42
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
414269,Shortlanesend Estate,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.21
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
414269,Shortlanesend Estate,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.52
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.23
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
414269,Shortlanesend Estate,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.37
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
414269,Shortlanesend Estate,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.63
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.92
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.69
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.83
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.3
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
