Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.76
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.9
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
414269,Shortlanesend Estate,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.97
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
414269,Shortlanesend Estate,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.99
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
414269,Shortlanesend Estate,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
414269,Shortlanesend Estate,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
414269,Shortlanesend Estate,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.24
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.87
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
414269,Shortlanesend Estate,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.74
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,18.25
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,55.2
