Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
414269,Shortlanesend Estate,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.72
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.2
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
414269,Shortlanesend Estate,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
414269,Shortlanesend Estate,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
414269,Shortlanesend Estate,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414269,Shortlanesend Estate,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
