Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
414269,Shortlanesend Estate,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
414269,Shortlanesend Estate,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
