Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
414269,Shortlanesend Estate,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
