Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
