Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
414269,Shortlanesend Estate,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
414269,Shortlanesend Estate,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
414269,Shortlanesend Estate,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
