Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
414269,Shortlanesend Estate,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414269,Shortlanesend Estate,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
