Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414269,Shortlanesend Estate,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414269,Shortlanesend Estate,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
414269,Shortlanesend Estate,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
414269,Shortlanesend Estate,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
414269,Shortlanesend Estate,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
