Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
414269,Shortlanesend Estate,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
414269,Shortlanesend Estate,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
414269,Shortlanesend Estate,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
414269,Shortlanesend Estate,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
414269,Shortlanesend Estate,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414269,Shortlanesend Estate,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
