Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
414269,Shortlanesend Estate,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
414269,Shortlanesend Estate,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414269,Shortlanesend Estate,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
