Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414269,Shortlanesend Estate,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
414269,Shortlanesend Estate,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
414269,Shortlanesend Estate,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
