Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414269,Shortlanesend Estate,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414269,Shortlanesend Estate,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
414269,Shortlanesend Estate,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
414269,Shortlanesend Estate,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
414269,Shortlanesend Estate,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
414269,Shortlanesend Estate,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
414269,Shortlanesend Estate,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
