Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
414269,Shortlanesend Estate,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
414269,Shortlanesend Estate,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.66
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
414269,Shortlanesend Estate,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.98
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.8
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
414269,Shortlanesend Estate,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.14
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
414269,Shortlanesend Estate,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.46
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414269,Shortlanesend Estate,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
