Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
414269,Shortlanesend Estate,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
414269,Shortlanesend Estate,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.46
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.02
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.8
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
414269,Shortlanesend Estate,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.52
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.51
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
414269,Shortlanesend Estate,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.45
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
414269,Shortlanesend Estate,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.65
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
414269,Shortlanesend Estate,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
