Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
414269,Shortlanesend Estate,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.75
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
414269,Shortlanesend Estate,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
414269,Shortlanesend Estate,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.12
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.48
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
414269,Shortlanesend Estate,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.1
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,45.4
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.07
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
414269,Shortlanesend Estate,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,16.99
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
414269,Shortlanesend Estate,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
