Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
414269,Shortlanesend Estate,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.19
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414269,Shortlanesend Estate,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.9
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.84
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.98
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.63
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.05
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.92
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.36
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
