Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
