Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414269,Shortlanesend Estate,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.5
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-3.05
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-1.4
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,-2.19
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
