Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.55
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.55
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414269,Shortlanesend Estate,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,35.1
